Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,201.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,224.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37087
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,185.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,228.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,197.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,186.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
