Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,207.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,233.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86508
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,180.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,227.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86126
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,183.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,228.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86175
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,211.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
