Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39062
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9108
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,103.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,158.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,180.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,180.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,235.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
