Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,170.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,171.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91232
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,194.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,246.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,155.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,233.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
