Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35979
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,217.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,247.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93848
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,188.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,148.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,227.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94324
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
