Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,170.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,228.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86969
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.342
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,225.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,191.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,236.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32308
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,196.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,195.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,161.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
