Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94275
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36504
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,200.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,223.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35137
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,236.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,177.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27849
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,235.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,273.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30944
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
