Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,202.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,256.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87366
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33999
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,183.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,195.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,224.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,249.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48727
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,206.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,246.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
