Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91202
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,187.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,174.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,250.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,245.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85135
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,268.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83114
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,172.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,232.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,259.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3915
