Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,156.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43041
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,180.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,281.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,232.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,280.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,160.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,252.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
