Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86264
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,246.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,186.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48351
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81558
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,246.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,223.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83157
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,228.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
