Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86804
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,251.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,269.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63018
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,257.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,168.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,286.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
