Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,153.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57354
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,228.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,253.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87491
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,185.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,267.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,197.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
