Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,260.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,204.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50152
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,176.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,279.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,295.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,170.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,179.5
