Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,293.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79474
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,136.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,199.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,308.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,213.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,207.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,311.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99915
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,129.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,205.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,320.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
