Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60024
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,194.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,196.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,287.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,209.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88232
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4988
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79159
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,184.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,194.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,292.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88397
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,133.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,197.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88077
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
