Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,170.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,193.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,282.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,172.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,189.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,191.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,302.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,213.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88519
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,174.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,188.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,264.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,194.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
