Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,264.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,194.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48583
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,266.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,208.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,138.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,224.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,224.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87247
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49908
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
