Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,211.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88672
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,193.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,228.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,262.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,224.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,271.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87079
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,147.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,203.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
