Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88138
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91037
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,171.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,224.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87372
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4818
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,181.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
