Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,185.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48156
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,191.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76245
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88074
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,160.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,200.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87543
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,194.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
