Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52233
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6148
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78543
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87381
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79156
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
