Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82324
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54632
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,152.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89883
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91382
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
