Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
