Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,133.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92123
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,203.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57137
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91693
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
