Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91147
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54726
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95108
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
