Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,142.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86175
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9172
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
