Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,131.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,168.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53735
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
