Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91583
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9162
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57366
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
