Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58233
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90915
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9024
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
