Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.57
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86218
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91131
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91485
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
