Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62087
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91015
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,153.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,139.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82287
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94028
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58215
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
