Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58358
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,167.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86441
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58123
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59237
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
