Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8641
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,133.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57128
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91135
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
