Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64593
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
