Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,146.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55251
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,167.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,149.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
